Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,750.59,570.26
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,705.06,541.12
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,656.47,508.34
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,606.13,472.42
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,551.26,432.04
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,497.49,391.4
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,439.31,346.35
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,383.69,301.96
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,324.02,253.18
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,268.76,206.74
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,209.25,156.5
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,156.01,111.2
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,103.25,67.8
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,58.79,28.83
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,23.4,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,7.86,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,17.68,3.61
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,28.59,18.7
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,36.53,26.45
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,44.35,33.71
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,58.64,37.67
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,97.87,57.02
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,139.97,85.68
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,187.32,122.75
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,235.61,163.13
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,287.5,206.94
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,339.31,250.4
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,395.98,296.47
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,448.63,338.79
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,502.48,380.78
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,554.34,420.09
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,606.46,458.42
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,655.23,493.36
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,704.24,527.51
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,749.07,557.13
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,792.63,585.07
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,832.36,609.75
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,870.15,632.93
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,903.62,653.21
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,934.71,671.85
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,960.95,688.33
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,984.45,703.11
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,1003.67,714.62
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,1019.95,724.35
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,1030.25,731.47
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,1037.44,736.78
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,1039.47,738.82
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,1038.32,738.98
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,1031.99,736.14
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,1022.54,731.44
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,1007.07,723.38
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,988.71,713.5
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,965.11,700.12
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,944.41,688.64
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,911.93,669.42
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,877.35,648.7
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,839.41,624.58
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,799.83,599.16
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,753.73,570.84
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,709.04,542.95
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,656.88,507.47
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,605.07,470.77
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,548.55,429.51
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,493.52,388.22
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,433.95,342.44
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,377.26,297.51
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,315.94,247.65
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,257.97,199.29
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,199.3,149.86
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,147.76,106.1
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,97.07,64.28
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,53.8,26.33
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,21.08,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,6.88,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,16.87,2.6
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,27.8,18.09
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,36.97,27.0
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,45.69,35.13
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,60.19,39.83
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,99.6,59.38
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,141.45,88.0
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,189.03,125.72
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,237.67,167.2
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,290.18,212.64
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,342.89,258.21
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,400.72,306.9
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,453.62,350.86
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,507.89,394.69
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,560.71,436.16
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,614.06,476.85
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,666.43,515.9
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,716.7,552.54
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,762.98,583.8
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,808.15,613.76
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,848.12,640.28
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,886.11,665.28
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,920.63,687.64
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,952.72,708.27
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,979.88,725.83
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,1004.22,741.53
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,1024.66,755.13
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,1042.03,766.8
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,1053.78,774.4
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,1062.25,779.98
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,1064.87,781.85
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,1064.09,781.65
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,1059.94,779.68
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,1052.42,775.62
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,1038.54,767.01
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,1021.4,756.38
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,999.66,742.92
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,974.93,727.5
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,945.43,709.01
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,913.27,688.68
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,875.87,664.49
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,836.45,638.74
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,792.28,610.06
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,746.62,579.94
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,697.05,546.4
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,649.8,513.58
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,594.14,471.99
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,538.91,429.58
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,479.7,382.89
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,422.45,336.26
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,360.13,284.32
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,302.8,234.87
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,239.79,180.27
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,184.0,131.28
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,123.81,80.91
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,73.81,35.93
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,28.79,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,8.85,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,17.92,2.37
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,27.84,18.12
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,33.13,23.66
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,38.12,28.47
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,60.96,41.78
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,97.57,65.23
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,134.51,90.23
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,179.13,124.29
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,226.3,160.41
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,287.43,209.78
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,345.05,258.84
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,405.04,309.14
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,462.79,356.89
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,518.11,401.38
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,570.11,441.96
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,621.93,481.09
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,671.57,517.39
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,720.23,551.28
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,765.78,581.08
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,809.74,609.38
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,850.22,635.2
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,888.6,659.36
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,922.04,679.64
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,952.86,698.06
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,980.02,714.68
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,1004.24,729.41
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,1024.0,741.27
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,1040.58,751.18
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,1051.92,758.28
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,1059.92,763.38
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,1063.51,765.2
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,1063.65,764.98
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,1059.36,762.99
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,1051.64,758.95
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,1038.53,751.13
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,1022.12,741.33
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,1000.06,728.23
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,974.97,713.22
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,945.54,695.48
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,913.41,675.89
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,876.3,652.58
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,837.06,627.67
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,793.81,600.28
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,749.01,571.48
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,699.69,539.14
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,649.56,505.62
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,594.85,465.71
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,540.47,424.67
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,484.92,381.81
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,428.58,336.8
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,366.76,285.96
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,308.53,236.3
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,246.28,182.77
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,191.67,134.85
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,131.7,84.54
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,81.27,38.41
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,31.84,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,8.85,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,15.47,0.5
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,23.01,13.98
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,26.81,18.08
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,33.27,24.13
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,44.47,25.58
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,88.33,44.08
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,135.66,75.96
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,187.44,117.17
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,244.01,165.31
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,299.65,213.23
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,354.52,259.96
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,410.92,306.41
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,466.38,350.68
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,522.38,393.59
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,575.81,432.55
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,628.91,469.57
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,678.88,504.04
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,727.55,535.3
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,773.51,562.6
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,817.65,588.19
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,858.01,611.93
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,896.08,634.0
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,929.91,653.21
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,961.01,670.64
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,987.9,685.98
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,1011.72,699.47
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,1030.43,710.07
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,1045.84,718.81
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,1055.92,726.09
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,1062.56,731.44
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,1057.99,730.83
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,1049.99,728.19
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,1050.59,730.78
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,1047.43,731.04
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,1026.72,721.05
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,1003.3,709.35
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,955.48,681.88
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,906.49,653.3
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,872.27,633.8
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,836.11,612.56
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,795.62,586.98
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,753.95,560.33
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,679.14,510.4
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,605.79,460.09
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,597.26,457.59
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,577.79,446.3
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,510.77,397.23
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,447.71,350.02
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,354.42,278.22
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,270.16,211.99
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,216.58,169.04
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,169.33,130.62
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,130.14,98.06
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,94.2,67.97
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,58.2,38.49
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,28.73,12.75
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,13.62,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,4.91,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,17.38,0.05
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,29.72,19.09
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,41.71,30.45
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,54.83,42.33
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,68.02,49.08
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,95.63,62.49
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,126.82,77.68
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,176.76,111.14
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,227.62,152.63
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,285.72,200.96
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,338.82,246.26
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,393.59,291.83
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,447.13,335.16
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,501.26,377.49
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,553.15,416.82
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,604.83,454.71
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,653.63,489.55
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,700.98,521.43
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,745.45,549.57
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,787.84,575.9
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,827.68,601.08
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,865.44,624.7
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,899.11,645.51
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,930.29,664.62
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,957.04,681.24
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,980.9,696.06
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,1000.33,707.76
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,1016.66,717.57
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,1028.33,725.83
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,1036.73,732.15
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,1040.31,735.39
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,1040.51,736.61
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,1034.85,734.5
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,1025.86,730.38
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,1012.08,723.12
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,995.11,713.86
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,973.57,701.68
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,949.08,687.57
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,920.04,670.55
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,888.48,651.83
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,851.34,628.29
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,812.2,603.23
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,769.29,577.14
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,725.0,549.56
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,676.19,517.65
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,626.81,484.69
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,576.13,447.57
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,523.02,407.62
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,465.32,363.12
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,409.48,318.62
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,349.6,269.53
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,293.4,221.96
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,233.24,170.67
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,179.02,123.87
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,121.95,76.81
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,74.05,33.57
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,29.07,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,7.86,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,15.73,0.0
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,24.63,14.69
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,40.23,28.94
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,53.39,40.75
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,55.62,37.8
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,88.42,50.77
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,124.2,70.02
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,176.79,107.25
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,231.78,153.44
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,285.79,199.68
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,339.19,245.35
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,394.07,291.12
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,447.72,334.78
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,501.91,377.43
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,554.0,417.14
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,605.79,455.34
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,654.96,491.05
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,703.12,523.94
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,748.46,553.48
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,792.22,581.61
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,832.25,607.43
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,870.07,631.62
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,904.21,653.0
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,935.7,672.56
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,962.54,689.32
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,986.41,704.19
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,1005.73,716.05
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,1021.86,725.94
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,1033.29,733.24
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,1041.36,738.53
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,1044.55,741.0
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,1044.35,741.46
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,1039.67,739.35
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,1031.62,735.22
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,1018.76,728.26
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,1002.67,719.3
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,980.95,707.03
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,956.24,692.81
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,927.32,675.9
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,895.77,657.23
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,859.21,634.12
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,820.57,609.44
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,777.55,583.71
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,733.07,556.37
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,684.69,524.77
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,635.59,492.04
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,581.74,453.02
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,530.66,414.61
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,473.38,370.35
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,417.79,325.9
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,357.2,276.09
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,300.17,227.62
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,238.74,174.99
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,183.79,127.27
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,126.87,79.93
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,78.01,35.03
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,30.55,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,7.86,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,14.25,0.0
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,21.38,12.13
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,25.71,16.71
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,29.8,20.6
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,40.88,24.38
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,83.22,41.12
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,129.12,71.18
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,179.47,110.71
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,230.28,153.92
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,287.49,203.05
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,341.14,249.22
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,396.36,295.58
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,450.72,340.03
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,505.66,383.43
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,558.3,423.82
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,610.64,462.68
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,660.52,498.64
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,709.22,531.92
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,754.25,560.86
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,797.48,588.18
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,838.06,614.11
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,876.53,638.43
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,910.42,659.55
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,941.74,678.9
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,969.0,696.12
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,993.32,711.47
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,1012.67,723.65
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,1028.84,733.88
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,1039.79,741.32
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,1047.39,746.75
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,1050.64,749.77
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,1050.5,750.84
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,1045.4,748.72
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,1036.9,744.54
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,1023.63,737.51
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,1007.14,728.46
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,985.51,715.85
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,960.89,701.29
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,931.15,683.3
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,898.84,663.51
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,862.01,639.98
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,823.13,614.9
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,779.92,587.92
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,735.3,559.53
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,686.47,527.31
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,637.01,493.98
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,585.29,456.01
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,531.13,415.18
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,472.72,370.11
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,416.2,325.0
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,354.92,274.65
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,297.42,225.87
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,236.57,173.91
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,181.7,126.43
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,122.98,77.87
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,73.5,32.65
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,28.86,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,7.86,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,14.85,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,22.45,12.91
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,26.25,17.13
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,29.88,20.63
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,40.01,29.62
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,82.62,40.62
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,128.81,70.6
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,179.47,110.23
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,230.94,153.92
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,288.76,203.52
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,342.54,249.83
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,397.85,296.3
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,452.45,341.04
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,507.64,384.77
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,560.33,425.41
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,612.76,464.59
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,662.93,501.09
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,712.16,534.95
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,757.7,564.53
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,801.69,592.67
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,841.78,618.14
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,879.6,641.87
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,913.62,662.99
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,944.97,682.26
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,972.14,699.29
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,996.29,714.39
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,1016.4,726.71
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,1033.28,737.37
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,1043.89,744.46
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,1051.09,749.52
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,1053.88,752.3
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,1053.23,753.0
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,1048.1,751.01
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,1039.56,746.92
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,1018.2,734.73
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,994.21,720.87
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,951.36,694.56
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,907.07,667.07
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,877.15,648.76
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,845.11,628.8
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,788.99,591.19
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,733.53,552.47
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,666.98,506.92
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,605.64,464.02
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,566.65,437.17
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,526.22,408.54
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,448.62,349.85
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,372.34,291.24
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,322.54,252.84
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,274.8,215.13
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,243.93,189.77
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,215.55,165.14
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,165.41,123.31
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,120.87,86.04
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,82.7,54.1
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,47.23,20.75
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,19.85,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,8.85,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,14.45,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,20.63,11.3
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,25.8,16.69
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,29.02,19.83
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,34.82,25.02
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,77.84,36.13
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,124.4,66.03
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,179.07,108.86
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,231.45,153.5
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,286.47,201.31
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,339.81,247.95
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,393.23,293.48
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,448.69,339.12
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,505.61,384.48
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,559.12,425.97
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,612.71,466.21
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,663.1,503.03
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,712.2,536.7
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,758.69,566.96
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,803.19,595.44
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,843.54,620.9
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,881.71,644.67
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,916.78,666.18
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,949.2,685.83
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,976.46,702.6
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,1000.73,717.45
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,1020.93,729.58
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,1037.89,739.72
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,1029.5,734.75
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,1016.43,727.04
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,1032.88,738.37
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,1045.76,747.28
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,1048.53,750.32
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,1047.49,751.1
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,1034.02,743.99
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,1017.26,734.87
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,995.37,722.46
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,970.47,708.06
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,940.86,691.07
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,908.62,672.27
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,871.15,648.37
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,831.54,622.85
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,785.84,595.29
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,739.18,566.41
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,690.55,534.45
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,640.87,501.08
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,587.02,461.97
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,535.9,423.38
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,477.43,377.9
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,420.77,332.25
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,357.87,280.12
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,298.91,229.59
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,236.85,175.86
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,182.81,128.34
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,124.2,79.17
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,74.72,32.35
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,29.34,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,5.9,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,13.04,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,20.73,11.49
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,24.2,15.54
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,30.03,21.01
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,35.5,25.98
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,78.84,38.05
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,125.0,67.62
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,175.68,107.25
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,231.75,154.75
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,286.95,202.4
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,340.91,248.91
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,396.41,295.49
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,451.28,340.37
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,506.67,384.09
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,559.96,424.59
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,612.93,463.41
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,663.41,499.56
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,712.56,532.72
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,758.35,561.68
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,802.19,588.91
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,843.07,614.55
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,881.75,638.52
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,916.33,659.64
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,948.24,678.95
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,975.95,695.8
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,1000.67,710.76
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,1020.85,723.16
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,1037.82,733.62
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,1049.52,740.79
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,1057.83,745.96
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,1061.2,748.19
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,1061.11,748.41
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,1056.03,746.54
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,1047.51,742.65
