Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,11.8,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,21.15,9.54
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,32.23,21.72
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,40.03,29.01
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,51.46,33.81
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,90.83,51.51
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,136.93,82.11
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,185.02,119.25
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,237.73,162.08
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,289.82,205.04
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,344.82,249.36
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,388.96,285.87
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,426.94,315.96
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,491.16,363.46
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,565.13,416.5
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,616.35,453.21
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,667.1,488.85
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,714.08,520.75
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,759.84,549.94
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,799.93,575.54
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,838.63,600.11
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,873.48,622.2
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,905.91,642.69
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,932.98,659.45
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,957.24,674.49
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,976.73,687.16
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,993.16,698.0
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,1005.0,706.22
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,1013.64,712.59
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,1015.6,715.16
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,1020.5,719.7
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,1013.16,716.45
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,1002.62,711.35
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,985.53,702.5
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,965.5,691.81
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,941.17,678.13
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,914.24,662.71
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,880.16,642.34
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,844.04,620.47
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,806.8,596.92
2018,8,10,15,30,746.0,142.0,3.7,30.9,633.0,765.07,570.07
2018,8,10,15,45,725.5,137.5,3.75,30.1,586.5,717.19,540.59
2018,8,10,16,0,705.0,133.0,3.8,29.3,540.0,668.73,509.25
2018,8,10,16,15,678.5,127.5,3.75,28.7,490.0,614.79,471.89
2018,8,10,16,30,652.0,122.0,3.7,28.1,440.0,561.38,433.89
2018,8,10,16,45,617.5,114.5,3.7,27.5,388.5,501.91,390.35
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,444.37,346.89
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,381.85,298.2
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,321.49,249.78
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,253.18,194.07
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,192.62,143.68
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,131.72,93.33
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,80.91,51.07
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,38.82,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,7.38,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,9.83,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,22.48,10.0
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,35.94,24.91
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,43.98,32.53
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,57.24,44.32
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,95.78,58.61
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,140.5,88.66
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,185.4,124.06
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,232.29,162.72
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,267.37,195.35
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,294.17,219.58
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,340.78,255.52
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,394.24,296.01
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,451.56,338.78
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,514.85,385.1
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,557.29,415.25
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,597.98,443.46
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,659.46,487.09
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,725.22,532.74
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,740.37,540.96
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,748.37,544.35
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,788.3,571.62
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,828.39,598.49
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,876.38,631.75
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,924.48,663.08
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,934.5,669.47
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,941.04,674.01
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,968.78,692.75
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,990.13,707.27
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,995.86,711.95
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,998.42,714.82
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,993.16,712.59
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,984.79,708.51
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,969.83,700.44
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,951.89,690.51
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,927.75,676.65
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,900.96,661.04
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,868.84,641.39
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,837.77,622.38
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,797.54,596.45
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,755.91,569.36
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,708.72,539.58
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,660.78,507.73
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,608.72,471.25
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,556.83,433.92
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,498.46,390.52
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,441.71,347.06
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,380.21,298.75
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,322.21,251.68
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,256.93,197.66
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,199.82,149.14
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,140.15,99.0
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,90.25,56.08
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,37.21,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.93,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,11.8,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,20.44,8.11
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,30.72,20.7
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,39.27,28.8
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,50.89,39.31
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,89.31,51.84
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,135.05,82.09
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,182.0,118.68
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,233.83,161.52
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,286.36,205.98
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,341.59,251.95
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,395.59,295.62
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,453.35,340.51
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,507.26,381.39
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,562.24,421.65
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,607.31,453.15
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,648.72,480.99
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,700.4,516.5
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,752.97,550.61
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,794.94,575.81
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,833.4,598.49
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,868.37,619.31
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,901.0,638.51
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,927.96,654.96
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,952.15,669.71
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,972.53,681.52
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,989.87,691.52
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,1000.7,699.53
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,1008.3,705.66
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,1010.19,707.65
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,1008.81,707.74
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,1002.14,705.37
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,992.26,701.08
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,982.88,697.03
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,964.38,687.22
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,940.09,674.27
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,913.11,659.5
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,879.95,640.52
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,844.65,619.88
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,804.27,594.38
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,762.36,567.6
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,716.46,540.12
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,667.44,509.28
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,612.62,471.52
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,558.39,433.05
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,498.49,389.07
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,440.57,345.12
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,377.96,296.31
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,319.12,248.82
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,255.59,196.31
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,197.59,147.19
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,137.05,96.4
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,86.53,52.63
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,35.37,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,9.83,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,19.65,6.93
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,30.8,20.79
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,39.74,29.31
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,50.47,39.07
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,89.26,53.34
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,134.37,83.48
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,180.78,119.73
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,232.0,162.12
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,283.55,205.72
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,338.15,251.19
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,390.89,294.3
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,445.38,337.35
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,497.85,377.67
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,552.48,418.13
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,602.05,453.52
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,650.89,487.22
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,696.12,517.6
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,739.81,546.09
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,780.63,572.15
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,819.78,596.89
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,854.48,618.41
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,886.98,638.4
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,913.84,655.34
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,938.07,670.66
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,957.72,683.55
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,974.43,694.67
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,987.05,703.83
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,996.58,711.15
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,995.87,711.65
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,991.97,710.28
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,967.83,696.28
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,945.99,683.85
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,934.8,678.45
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,920.59,671.03
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,908.9,665.43
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,897.48,660.05
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,852.65,632.06
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,804.48,601.6
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,775.79,583.47
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,743.84,562.84
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,697.39,533.37
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,650.2,501.81
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,596.37,463.93
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,543.33,425.57
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,483.48,380.86
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,425.86,336.5
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,361.35,285.61
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,303.76,238.6
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,241.24,186.54
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,185.29,138.94
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,126.4,89.37
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,76.31,45.59
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,30.57,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,7.86,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,19.71,6.17
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,32.53,22.35
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,43.47,32.74
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,55.13,43.42
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,92.09,57.94
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,135.78,87.39
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,181.78,123.44
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,232.23,165.3
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,282.68,208.19
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,336.58,253.44
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,388.56,296.33
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,442.69,339.57
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,494.96,380.21
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,548.23,420.25
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,600.15,458.07
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,650.96,493.98
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,698.54,526.75
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,745.86,557.5
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,787.84,584.91
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,826.38,609.82
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,861.03,631.47
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,893.41,651.5
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,921.14,668.95
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,946.15,684.65
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,965.87,696.98
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,982.59,707.46
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,996.11,716.41
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,1006.44,723.44
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,1011.95,727.36
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,1014.05,729.25
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,1007.98,726.35
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,998.54,721.45
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,983.8,713.59
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,965.85,703.69
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,942.52,690.67
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,916.33,675.69
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,884.12,656.4
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,849.5,635.34
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,809.77,609.69
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,772.63,585.65
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,725.24,555.94
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,676.88,524.9
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,623.54,488.23
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,570.27,449.4
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,511.85,405.57
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,456.49,362.53
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,393.32,312.02
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,333.75,262.65
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,268.75,207.64
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,210.27,156.79
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,146.19,102.14
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,92.02,52.92
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,35.88,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,8.85,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,17.67,4.01
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,27.29,17.78
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,32.89,23.4
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,38.84,28.97
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,78.28,41.97
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,124.7,72.16
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,174.2,111.3
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,230.56,158.68
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,283.37,204.11
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,339.04,251.13
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,393.92,296.56
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,450.19,341.44
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,497.87,377.76
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,541.15,409.01
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,590.57,444.95
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,639.23,479.27
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,695.53,519.59
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,754.51,558.45
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,796.88,585.78
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,837.23,611.71
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,872.21,633.82
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,904.66,654.21
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,933.61,672.93
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,959.63,689.79
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,979.67,702.24
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,996.49,712.74
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,1008.56,720.76
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,1017.22,726.75
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,1020.42,729.56
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,1020.14,730.29
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,1014.36,727.95
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,1005.14,723.51
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,990.53,715.83
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,972.63,706.06
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,949.2,692.77
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,922.81,677.5
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,890.84,658.72
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,856.35,638.06
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,816.24,612.32
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,774.31,585.1
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,727.97,556.09
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,684.28,528.39
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,630.64,492.14
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,576.97,453.17
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,517.79,408.81
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,460.08,364.02
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,396.79,313.61
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,338.44,265.22
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,272.58,209.41
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,213.4,157.88
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,147.91,102.12
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,92.22,50.42
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,36.39,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,8.85,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,16.81,2.44
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,25.5,16.15
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,30.3,21.05
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,34.84,25.33
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,74.98,38.53
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,122.36,68.86
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,175.01,110.16
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,229.42,155.54
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,282.96,201.21
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,339.11,248.15
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,394.62,294.13
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,453.67,341.26
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,507.87,383.48
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,562.17,424.41
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,612.87,461.25
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,662.56,496.23
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,709.05,527.72
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,753.79,556.37
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,795.3,582.04
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,834.74,606.05
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,869.75,627.52
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,902.21,647.24
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,930.1,663.87
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,955.05,678.64
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,975.05,690.45
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,991.82,700.31
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,1003.34,707.55
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,1011.43,712.82
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,1014.63,715.68
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,1014.36,716.5
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,1008.0,713.73
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,998.18,708.94
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,984.09,701.97
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,966.74,692.96
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,943.27,680.03
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,916.82,665.15
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,885.32,647.18
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,851.3,627.33
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,811.5,602.15
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,769.82,575.47
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,723.28,547.06
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,679.32,519.81
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,626.89,484.92
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,574.35,447.22
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,515.67,403.73
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,458.35,359.68
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,394.93,309.45
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,336.37,261.19
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,271.0,206.19
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,212.33,155.4
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,146.51,99.74
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,89.99,46.04
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,35.57,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,8.85,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,16.47,0.89
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,24.7,15.22
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,29.09,19.75
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,33.27,23.67
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,72.23,35.93
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,121.74,67.3
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,171.48,105.48
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,225.51,149.88
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,279.54,195.27
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,336.12,241.95
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,393.83,288.97
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,449.96,333.49
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,503.79,374.92
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,557.71,415.05
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,609.05,452.75
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,659.58,488.88
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,706.5,520.24
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,751.87,549.15
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,793.81,576.26
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,833.66,601.82
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,869.12,623.94
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,901.94,644.3
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,929.62,662.33
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,954.29,678.51
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,974.43,691.29
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,991.28,702.1
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,1003.38,710.45
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,1012.02,716.77
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,1014.65,719.6
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,1013.76,720.35
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,1007.86,717.79
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,998.49,713.17
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,983.69,705.55
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,965.58,695.86
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,942.48,682.53
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,916.41,667.28
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,884.66,648.53
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,850.35,627.93
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,811.36,603.21
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,770.47,576.99
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,723.24,547.35
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,674.9,516.38
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,625.85,483.54
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,573.03,445.23
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,514.35,401.43
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,457.01,357.16
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,393.77,306.97
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,333.93,257.64
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,269.86,203.69
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,211.17,152.94
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,145.8,97.79
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,89.17,41.74
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,35.34,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,8.85,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,15.11,0.0
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,22.0,12.61
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,27.55,18.06
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,31.02,21.33
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,71.87,33.62
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,121.88,64.37
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,173.81,104.15
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,229.8,150.4
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,289.02,200.31
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,347.38,249.01
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,403.86,295.69
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,461.25,341.64
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,516.76,384.61
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,572.14,426.03
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,623.12,463.3
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,672.05,498.04
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,717.5,528.83
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,760.09,556.3
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,802.24,583.21
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,842.3,608.5
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,878.33,631.33
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,911.79,652.45
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,939.7,670.25
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,964.67,686.22
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,984.72,699.28
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,1001.52,710.39
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,1013.57,718.39
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,1022.2,724.38
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,1024.87,726.99
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,1024.07,727.55
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,1018.77,725.81
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,1010.02,722.0
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,994.99,713.77
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,976.73,703.55
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,951.87,689.35
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,924.07,673.21
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,892.28,654.46
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,858.0,633.9
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,821.8,611.0
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,779.0,583.38
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,730.92,553.39
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,681.83,522.05
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,627.22,484.35
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,572.66,444.79
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,512.73,400.06
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,456.03,356.23
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,391.11,304.74
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,329.98,254.51
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,263.1,198.51
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,203.18,147.08
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,135.15,90.42
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,76.37,31.75
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,27.93,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,8.85,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,16.81,0.0
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,25.04,15.15
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,29.85,20.15
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,34.41,24.43
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,73.04,36.48
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,124.97,69.01
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,176.41,108.39
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,232.5,154.77
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,287.9,202.04
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,346.1,251.14
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,406.24,300.76
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,464.87,347.79
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,521.72,392.27
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,578.74,435.47
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,630.93,473.98
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,681.88,510.49
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,730.04,543.38
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,776.19,573.2
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,819.31,600.62
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,860.3,626.35
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,897.29,649.68
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,931.63,671.19
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,961.26,689.68
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,987.86,706.24
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,1008.96,719.32
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,1026.69,730.37
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,1038.43,738.03
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,1046.61,743.59
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,1050.73,746.75
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,1051.2,747.75
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,1045.08,744.82
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,1035.35,739.75
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,1020.56,731.44
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,1002.3,721.01
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,978.37,707.28
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,951.3,691.52
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,918.93,672.07
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,883.86,650.75
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,842.03,624.37
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,798.2,596.39
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,750.39,566.57
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,701.34,535.33
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,650.03,501.34
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,594.8,461.71
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,533.97,416.45
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,474.45,370.56
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,408.47,318.29
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,346.11,266.9
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,277.47,209.21
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,214.63,154.97
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,143.02,94.98
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,81.12,28.26
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,29.67,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
