Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,30,321.0,25.0,3.2,16.8,48.0,124.57,69.27
2018,9,28,17,45,171.5,14.0,3.1,16.05,25.0,50.55,0.0
2018,9,28,18,0,22.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,2.9,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,10.65,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,10.8,6.0,5.9,0.0
2018,9,29,6,15,199.0,18.5,1.15,11.25,35.0,15.11,0.0
2018,9,29,6,30,348.0,31.0,1.2,11.7,64.0,24.4,14.95
2018,9,29,6,45,411.0,42.5,1.25,12.2,105.5,32.02,22.73
2018,9,29,7,0,474.0,54.0,1.3,12.7,147.0,67.89,37.72
2018,9,29,7,15,455.5,70.0,1.25,13.15,181.0,110.16,68.43
2018,9,29,7,30,437.0,86.0,1.2,13.6,215.0,149.57,102.13
2018,9,29,7,45,537.5,88.0,1.15,14.05,276.5,201.45,143.48
2018,9,29,8,0,638.0,90.0,1.1,14.5,338.0,263.74,194.7
2018,9,29,8,15,463.0,140.0,1.05,15.1,332.5,287.96,221.09
2018,9,29,8,30,288.0,190.0,1.0,15.7,327.0,293.18,229.05
2018,9,29,8,45,416.5,179.5,0.95,16.3,398.5,357.8,279.33
2018,9,29,9,0,545.0,169.0,0.9,16.9,470.0,434.21,337.77
2018,9,29,9,15,729.0,122.0,1.0,17.5,556.0,517.19,401.57
2018,9,29,9,30,913.0,75.0,1.1,18.1,642.0,613.27,473.89
2018,9,29,9,45,920.5,77.5,1.2,18.7,675.5,660.22,507.82
2018,9,29,10,0,928.0,80.0,1.3,19.3,709.0,705.24,539.57
2018,9,29,10,15,935.5,81.0,1.5,19.7,736.0,746.59,568.03
2018,9,29,10,30,943.0,82.0,1.7,20.1,763.0,785.56,594.68
2018,9,29,10,45,948.0,82.5,1.85,20.5,782.5,819.51,617.3
2018,9,29,11,0,953.0,83.0,2.0,20.9,802.0,850.54,637.89
2018,9,29,11,15,955.5,83.5,2.15,21.1,813.0,876.45,655.51
2018,9,29,11,30,958.0,84.0,2.3,21.3,824.0,899.03,670.98
2018,9,29,11,45,958.5,84.0,2.45,21.55,827.0,915.93,682.6
2018,9,29,12,0,959.0,84.0,2.6,21.8,830.0,929.24,691.95
2018,9,29,12,15,960.0,82.5,2.65,21.85,825.0,937.72,697.9
2018,9,29,12,30,961.0,81.0,2.7,21.9,820.0,942.5,701.56
2018,9,29,12,45,960.5,79.5,2.75,22.0,807.0,942.21,701.88
2018,9,29,13,0,960.0,78.0,2.8,22.1,794.0,938.18,699.88
2018,9,29,13,15,955.0,77.0,2.9,22.05,772.5,927.02,694.05
2018,9,29,13,30,950.0,76.0,3.0,22.0,751.0,912.26,685.91
2018,9,29,13,45,930.0,79.0,3.05,22.0,718.0,885.72,669.3
2018,9,29,14,0,910.0,82.0,3.1,22.0,685.0,856.37,650.79
2018,9,29,14,15,912.0,76.5,3.15,21.8,653.0,832.77,636.72
2018,9,29,14,30,914.0,71.0,3.2,21.6,621.0,805.74,620.12
2018,9,29,14,45,899.0,69.0,3.2,21.4,579.0,766.49,594.47
2018,9,29,15,0,884.0,67.0,3.2,21.2,537.0,725.15,567.08
2018,9,29,15,15,864.0,64.5,3.2,21.2,490.0,677.94,534.58
2018,9,29,15,30,844.0,62.0,3.2,21.2,443.0,629.57,500.62
2018,9,29,15,45,811.0,60.0,3.2,20.55,391.5,572.98,458.77
2018,9,29,16,0,778.0,58.0,3.2,19.9,340.0,520.51,418.5
2018,9,29,16,15,736.0,54.5,3.1,19.35,288.0,458.78,369.17
2018,9,29,16,30,694.0,51.0,3.0,18.8,236.0,399.24,319.72
2018,9,29,16,45,614.5,46.0,2.9,18.3,183.5,324.64,256.53
2018,9,29,17,0,535.0,41.0,2.8,17.8,131.0,259.58,199.33
2018,9,29,17,15,412.0,32.5,2.6,17.1,87.0,182.2,132.07
2018,9,29,17,30,289.0,24.0,2.4,16.4,43.0,112.68,55.68
2018,9,29,17,45,144.5,12.0,2.2,15.7,21.5,42.26,0.0
2018,9,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,5,45,8.5,2.0,0.7,12.85,2.0,0.0,0.0
2018,9,30,6,0,17.0,4.0,0.7,12.9,4.0,0.0,0.0
2018,9,30,6,15,130.5,18.0,0.8,13.1,29.5,17.69,0.0
2018,9,30,6,30,244.0,32.0,0.9,13.3,55.0,24.83,15.03
2018,9,30,6,45,311.5,44.5,1.0,13.45,93.0,33.61,23.98
2018,9,30,7,0,379.0,57.0,1.1,13.6,131.0,64.95,38.21
2018,9,30,7,15,411.5,71.5,1.2,14.0,173.5,105.65,66.36
2018,9,30,7,30,444.0,86.0,1.3,14.4,216.0,150.07,101.93
2018,9,30,7,45,421.5,108.0,1.35,14.8,250.0,192.51,139.94
2018,9,30,8,0,399.0,130.0,1.4,15.2,284.0,232.29,175.63
2018,9,30,8,15,362.5,157.5,1.4,15.85,311.5,270.09,208.76
2018,9,30,8,30,326.0,185.0,1.4,16.5,339.0,302.91,236.44
2018,9,30,8,45,346.0,202.0,1.35,17.15,379.5,346.74,271.02
2018,9,30,9,0,366.0,219.0,1.3,17.8,420.0,392.11,305.78
2018,9,30,9,15,422.5,219.5,1.2,18.25,468.0,444.04,344.95
2018,9,30,9,30,479.0,220.0,1.1,18.7,516.0,499.2,385.54
2018,9,30,9,45,606.0,186.0,1.0,19.15,581.0,569.81,437.42
2018,9,30,10,0,733.0,152.0,0.9,19.6,646.0,647.11,492.42
2018,9,30,10,15,684.5,181.0,0.85,19.8,656.5,671.17,506.75
2018,9,30,10,30,636.0,210.0,0.8,20.0,667.0,689.73,517.31
2018,9,30,10,45,603.5,232.5,0.75,20.15,675.0,708.95,528.46
2018,9,30,11,0,571.0,255.0,0.7,20.3,683.0,723.2,535.97
2018,9,30,11,15,534.0,273.0,0.7,20.4,678.0,727.21,537.33
2018,9,30,11,30,497.0,291.0,0.7,20.5,673.0,727.78,536.46
2018,9,30,11,45,340.5,322.5,0.75,20.6,584.5,630.72,467.79
2018,9,30,12,0,184.0,354.0,0.8,20.7,496.0,527.14,393.13
2018,9,30,12,15,333.0,315.5,0.8,20.7,570.5,628.23,468.95
2018,9,30,12,30,482.0,277.0,0.8,20.7,645.0,730.39,541.19
2018,9,30,12,45,498.0,273.5,0.75,20.7,648.0,743.26,548.53
2018,9,30,13,0,514.0,270.0,0.7,20.7,651.0,754.0,555.53
2018,9,30,13,15,331.5,273.0,0.75,20.7,516.0,586.97,439.62
2018,9,30,13,30,149.0,276.0,0.8,20.7,381.0,421.59,319.98
2018,9,30,13,45,325.5,253.0,0.85,20.75,470.5,554.57,422.36
2018,9,30,14,0,502.0,230.0,0.9,20.8,560.0,680.87,513.77
2018,9,30,14,15,557.5,197.5,0.95,20.65,545.5,680.37,515.26
2018,9,30,14,30,613.0,165.0,1.0,20.5,531.0,678.64,517.18
2018,9,30,14,45,559.0,157.5,1.1,20.4,473.5,612.41,471.87
2018,9,30,15,0,505.0,150.0,1.2,20.3,416.0,543.82,424.1
2018,9,30,15,15,446.5,150.5,1.2,20.3,370.0,486.96,382.38
2018,9,30,15,30,388.0,151.0,1.2,20.3,324.0,432.95,341.8
2018,9,30,15,45,308.5,144.5,1.4,19.9,272.0,353.88,282.18
2018,9,30,16,0,229.0,138.0,1.6,19.5,220.0,289.51,231.96
2018,9,30,16,15,205.5,118.0,1.55,19.1,183.0,245.08,196.6
2018,9,30,16,30,182.0,98.0,1.5,18.7,146.0,202.35,161.58
2018,9,30,16,45,145.0,78.0,1.45,18.3,111.0,155.81,122.61
2018,9,30,17,0,108.0,58.0,1.4,17.9,76.0,107.59,81.73
2018,9,30,17,15,66.0,39.0,1.35,17.5,48.5,68.11,47.86
2018,9,30,17,30,24.0,20.0,1.3,17.1,21.0,29.74,9.07
2018,9,30,17,45,12.0,10.0,1.2,16.7,10.5,12.32,0.0
2018,9,30,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.25,13.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,5,45,24.0,3.5,0.7,13.75,3.0,0.0,0.0
2018,10,1,6,0,48.0,7.0,0.7,13.8,6.0,0.0,0.0
2018,10,1,6,15,199.5,18.0,0.65,14.1,33.5,17.69,0.0
2018,10,1,6,30,351.0,29.0,0.6,14.4,61.0,22.81,13.11
2018,10,1,6,45,458.5,36.5,0.55,14.75,106.5,26.82,17.9
2018,10,1,7,0,566.0,44.0,0.5,15.1,152.0,61.78,30.11
2018,10,1,7,15,629.0,49.5,0.55,15.65,203.5,110.37,60.6
2018,10,1,7,30,692.0,55.0,0.6,16.2,255.0,163.82,101.68
2018,10,1,7,45,733.0,58.5,0.6,16.8,306.5,217.25,146.91
2018,10,1,8,0,774.0,62.0,0.6,17.4,358.0,274.57,196.19
2018,10,1,8,15,801.5,64.5,0.7,18.2,407.0,329.98,243.96
2018,10,1,8,30,829.0,67.0,0.8,19.0,456.0,388.47,292.89
2018,10,1,8,45,849.0,69.0,0.95,19.85,501.0,442.99,337.61
2018,10,1,9,0,869.0,71.0,1.1,20.7,546.0,497.81,381.1
2018,10,1,9,15,884.5,72.5,1.15,21.3,586.0,549.73,420.84
2018,10,1,9,30,900.0,74.0,1.2,21.9,626.0,600.93,458.75
2018,10,1,9,45,912.0,75.0,1.3,22.5,660.5,648.45,493.29
2018,10,1,10,0,924.0,76.0,1.4,23.1,695.0,694.41,525.58
2018,10,1,10,15,932.0,76.0,1.45,23.5,721.5,734.72,551.64
2018,10,1,10,30,940.0,76.0,1.5,23.9,748.0,772.68,575.88
2018,10,1,10,45,945.5,76.5,1.55,24.3,767.5,806.7,597.28
2018,10,1,11,0,951.0,77.0,1.6,24.7,787.0,837.84,616.67
2018,10,1,11,15,953.5,78.0,1.7,24.85,798.5,864.01,633.9
2018,10,1,11,30,956.0,79.0,1.8,25.0,810.0,886.87,649.03
2018,10,1,11,45,956.5,79.0,1.9,25.2,812.5,903.53,660.08
2018,10,1,12,0,957.0,79.0,2.0,25.4,815.0,916.62,668.95
2018,10,1,12,15,955.5,78.5,2.1,25.45,809.0,923.77,674.49
2018,10,1,12,30,954.0,78.0,2.2,25.5,803.0,927.22,677.79
2018,10,1,12,45,950.5,77.5,2.35,25.5,789.0,925.2,678.26
2018,10,1,13,0,947.0,77.0,2.5,25.5,775.0,919.49,676.4
2018,10,1,13,15,929.5,81.5,2.5,25.45,750.0,903.54,666.73
2018,10,1,13,30,912.0,86.0,2.5,25.4,725.0,884.36,655.07
2018,10,1,13,45,904.5,84.0,2.55,25.3,696.0,863.37,642.8
2018,10,1,14,0,897.0,82.0,2.6,25.2,667.0,839.23,628.38
2018,10,1,14,15,898.0,76.0,2.6,25.05,634.5,814.38,613.24
2018,10,1,14,30,899.0,70.0,2.6,24.9,602.0,786.2,595.76
2018,10,1,14,45,884.0,68.0,2.55,24.75,560.5,747.38,570.46
2018,10,1,15,0,869.0,66.0,2.5,24.6,519.0,706.53,543.53
2018,10,1,15,15,714.0,93.5,2.5,24.6,443.0,608.38,473.83
2018,10,1,15,30,559.0,121.0,2.5,24.6,367.0,511.87,401.1
2018,10,1,15,45,458.5,121.5,2.45,24.0,307.5,425.62,336.21
2018,10,1,16,0,358.0,122.0,2.4,23.4,248.0,350.23,277.75
2018,10,1,16,15,382.5,99.5,2.25,22.75,215.0,321.32,255.24
2018,10,1,16,30,407.0,77.0,2.1,22.1,182.0,288.9,228.32
2018,10,1,16,45,344.5,64.5,1.95,21.45,139.0,228.66,178.01
2018,10,1,17,0,282.0,52.0,1.8,20.8,96.0,174.45,131.67
2018,10,1,17,15,198.0,36.5,1.65,20.05,61.5,116.49,82.0
2018,10,1,17,30,114.0,21.0,1.5,19.3,27.0,60.38,14.97
2018,10,1,17,45,57.0,10.5,1.35,18.55,13.5,21.93,0.0
2018,10,1,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.5,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,2,6,0,1.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.5,2.5,0.55,15.05,2.5,2.46,0.0
2018,10,2,6,30,0.0,5.0,0.6,15.4,5.0,4.82,0.0
2018,10,2,6,45,91.0,16.5,0.6,15.7,33.5,11.9,4.76
2018,10,2,7,0,182.0,28.0,0.6,16.0,62.0,30.58,15.05
2018,10,2,7,15,107.0,42.5,0.55,16.45,64.0,49.37,31.69
2018,10,2,7,30,32.0,57.0,0.5,16.9,66.0,59.96,43.74
2018,10,2,7,45,82.0,81.5,0.4,17.4,111.0,94.96,70.99
2018,10,2,8,0,132.0,106.0,0.3,17.9,156.0,136.94,104.03
2018,10,2,8,15,139.0,149.0,0.5,18.6,208.0,187.41,144.72
2018,10,2,8,30,146.0,192.0,0.7,19.3,260.0,239.0,185.29
2018,10,2,8,45,154.5,202.0,0.95,20.0,280.0,261.51,202.84
2018,10,2,9,0,163.0,212.0,1.2,20.7,300.0,284.54,220.7
2018,10,2,9,15,305.5,218.0,1.35,21.25,398.5,377.05,291.85
2018,10,2,9,30,448.0,224.0,1.5,21.8,497.0,483.35,371.58
2018,10,2,9,45,486.0,223.5,1.65,22.35,534.5,528.08,404.33
2018,10,2,10,0,524.0,223.0,1.8,22.9,572.0,574.51,438.25
2018,10,2,10,15,431.0,269.0,1.9,23.25,563.5,576.8,437.61
2018,10,2,10,30,338.0,315.0,2.0,23.6,555.0,568.16,429.06
2018,10,2,10,45,414.0,290.0,2.1,23.9,592.0,617.88,466.17
2018,10,2,11,0,490.0,265.0,2.2,24.2,629.0,666.66,501.94
2018,10,2,11,15,363.0,311.0,2.3,24.35,582.5,618.82,465.04
2018,10,2,11,30,236.0,357.0,2.4,24.5,536.0,563.9,423.02
2018,10,2,11,45,327.5,331.0,2.5,24.7,580.5,627.04,470.67
2018,10,2,12,0,419.0,305.0,2.6,24.9,625.0,691.64,518.0
2018,10,2,12,15,454.5,289.0,2.7,24.9,634.0,711.9,533.38
2018,10,2,12,30,490.0,273.0,2.8,24.9,643.0,730.48,547.96
2018,10,2,12,45,435.5,288.5,2.85,24.95,613.0,701.32,526.55
2018,10,2,13,0,381.0,304.0,2.9,25.0,583.0,662.75,498.87
2018,10,2,13,15,511.0,247.0,3.0,24.95,609.5,721.76,545.33
2018,10,2,13,30,641.0,190.0,3.1,24.9,636.0,771.1,584.15
2018,10,2,13,45,721.5,152.5,3.2,24.8,635.0,790.06,598.91
2018,10,2,14,0,802.0,115.0,3.3,24.7,634.0,799.68,607.31
2018,10,2,14,15,634.5,154.5,3.4,24.45,551.0,695.16,535.27
2018,10,2,14,30,467.0,194.0,3.5,24.2,468.0,589.01,456.89
2018,10,2,14,45,602.5,146.0,3.55,23.95,473.5,628.46,490.74
2018,10,2,15,0,738.0,98.0,3.6,23.7,479.0,650.36,510.26
2018,10,2,15,15,759.5,84.0,3.6,23.7,444.5,623.61,491.65
2018,10,2,15,30,781.0,70.0,3.6,23.7,410.0,592.65,469.13
2018,10,2,15,45,749.5,66.0,3.65,22.8,360.5,537.27,428.38
2018,10,2,16,0,718.0,62.0,3.7,21.9,311.0,482.49,386.6
2018,10,2,16,15,567.0,68.5,3.6,21.3,245.5,381.83,306.15
2018,10,2,16,30,416.0,75.0,3.5,20.7,180.0,289.25,230.55
2018,10,2,16,45,287.5,64.5,3.35,20.05,129.0,203.97,159.9
2018,10,2,17,0,159.0,54.0,3.2,19.4,78.0,125.95,95.09
2018,10,2,17,15,109.0,36.0,2.95,18.8,49.5,82.6,57.21
2018,10,2,17,30,59.0,18.0,2.7,18.2,21.0,38.35,0.37
2018,10,2,17,45,29.5,9.0,2.45,17.65,10.5,14.76,0.0
2018,10,2,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.45,14.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.75,15.2,3.0,2.95,0.0
2018,10,3,6,30,0.0,5.0,2.0,15.5,5.0,4.82,0.0
2018,10,3,6,45,0.0,6.0,2.2,15.8,6.0,5.78,0.0
2018,10,3,7,0,0.0,7.0,2.4,16.1,7.0,6.74,0.05
2018,10,3,7,15,0.0,9.0,2.6,16.4,9.0,8.67,1.72
2018,10,3,7,30,0.0,11.0,2.8,16.7,11.0,10.61,3.37
2018,10,3,7,45,0.0,13.0,2.95,17.05,13.0,12.54,4.99
2018,10,3,8,0,0.0,15.0,3.1,17.4,15.0,14.47,6.58
2018,10,3,8,15,0.0,32.5,3.3,17.85,32.5,31.38,20.72
2018,10,3,8,30,0.0,50.0,3.5,18.3,50.0,48.31,34.67
2018,10,3,8,45,10.0,118.5,3.65,18.75,124.0,118.7,92.19
2018,10,3,9,0,20.0,187.0,3.8,19.2,198.0,189.83,148.96
2018,10,3,9,15,43.5,221.5,3.9,19.5,247.5,237.78,186.58
2018,10,3,9,30,67.0,256.0,4.0,19.8,297.0,287.86,225.5
2018,10,3,9,45,90.5,278.0,4.05,20.1,336.5,328.05,256.4
2018,10,3,10,0,114.0,300.0,4.1,20.4,376.0,373.04,290.68
2018,10,3,10,15,127.0,312.5,4.15,20.45,400.0,400.65,311.59
2018,10,3,10,30,140.0,325.0,4.2,20.5,424.0,428.91,332.93
2018,10,3,10,45,87.0,275.5,4.2,20.6,337.5,339.99,264.16
2018,10,3,11,0,34.0,226.0,4.2,20.7,251.0,251.35,194.56
2018,10,3,11,15,26.0,242.0,4.15,20.6,261.5,262.57,203.03
2018,10,3,11,30,18.0,258.0,4.1,20.5,272.0,268.37,207.12
2018,10,3,11,45,32.5,292.0,4.05,20.45,317.0,322.08,248.71
2018,10,3,12,0,47.0,326.0,4.0,20.4,362.0,371.59,286.56
2018,10,3,12,15,57.5,330.0,3.95,20.2,373.5,386.58,298.36
2018,10,3,12,30,68.0,334.0,3.9,20.0,385.0,401.59,310.32
2018,10,3,12,45,89.5,330.0,3.85,19.85,396.0,417.52,323.42
2018,10,3,13,0,111.0,326.0,3.8,19.7,407.0,441.65,342.63
2018,10,3,13,15,196.0,316.5,3.7,19.6,454.0,505.67,393.64
2018,10,3,13,30,281.0,307.0,3.6,19.5,501.0,576.34,448.5
2018,10,3,13,45,236.5,294.0,3.5,19.35,452.5,513.24,401.07
2018,10,3,14,0,192.0,281.0,3.4,19.2,404.0,459.62,360.61
2018,10,3,14,15,113.0,233.5,3.3,19.1,305.0,340.91,268.96
2018,10,3,14,30,34.0,186.0,3.2,19.0,206.0,217.56,171.08
2018,10,3,14,45,31.0,172.5,3.1,18.9,189.5,200.61,158.26
2018,10,3,15,0,28.0,159.0,3.0,18.8,173.0,183.73,145.16
2018,10,3,15,15,150.0,155.0,3.0,18.8,220.5,269.47,217.34
2018,10,3,15,30,272.0,151.0,3.0,18.8,268.0,346.31,280.37
2018,10,3,15,45,277.0,132.0,2.75,18.6,238.5,317.53,257.46
2018,10,3,16,0,282.0,113.0,2.5,18.4,209.0,287.48,233.31
2018,10,3,16,15,343.5,93.5,2.35,18.15,191.5,291.83,236.26
2018,10,3,16,30,405.0,74.0,2.2,17.9,174.0,281.53,225.83
2018,10,3,16,45,348.5,60.0,2.0,17.7,131.5,222.54,175.01
2018,10,3,17,0,292.0,46.0,1.8,17.5,89.0,168.91,127.9
2018,10,3,17,15,207.0,32.0,1.55,17.05,56.5,112.68,77.93
2018,10,3,17,30,122.0,18.0,1.3,16.6,24.0,56.61,0.0
2018,10,3,17,45,61.0,9.0,1.05,16.2,12.0,8.85,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,45,15.0,2.0,0.7,12.85,1.5,0.0,0.0
2018,10,4,6,0,30.0,4.0,0.7,12.9,3.0,0.0,0.0
2018,10,4,6,15,200.0,15.0,0.85,13.35,29.5,14.74,0.0
2018,10,4,6,30,370.0,26.0,1.0,13.8,56.0,20.41,10.45
2018,10,4,6,45,478.5,33.0,1.1,14.25,101.5,26.35,17.38
2018,10,4,7,0,587.0,40.0,1.2,14.7,147.0,58.46,27.88
2018,10,4,7,15,411.5,66.0,1.25,15.15,152.5,98.2,60.05
2018,10,4,7,30,236.0,92.0,1.3,15.6,158.0,120.93,86.08
2018,10,4,7,45,380.0,96.5,1.35,16.05,227.0,170.34,122.51
2018,10,4,8,0,524.0,101.0,1.4,16.5,296.0,237.78,175.48
2018,10,4,8,15,647.0,88.0,1.5,17.05,362.0,296.2,223.05
2018,10,4,8,30,770.0,75.0,1.6,17.6,428.0,367.82,281.49
2018,10,4,8,45,686.0,103.5,1.65,18.1,441.0,399.23,309.71
2018,10,4,9,0,602.0,132.0,1.7,18.6,454.0,422.23,329.6
2018,10,4,9,15,704.0,114.5,1.8,19.0,518.5,489.44,382.6
2018,10,4,9,30,806.0,97.0,1.9,19.4,583.0,564.31,440.16
2018,10,4,9,45,865.5,84.0,1.95,19.8,631.5,622.76,484.1
2018,10,4,10,0,925.0,71.0,2.0,20.2,680.0,683.53,528.79
2018,10,4,10,15,634.0,161.0,2.1,20.4,586.0,609.95,471.73
2018,10,4,10,30,343.0,251.0,2.2,20.6,492.0,505.81,390.82
2018,10,4,10,45,255.0,291.5,2.25,20.85,473.5,492.65,379.12
2018,10,4,11,0,167.0,332.0,2.3,21.1,455.0,468.91,358.83
2018,10,4,11,15,222.5,304.5,2.4,21.1,470.5,496.87,381.52
2018,10,4,11,30,278.0,277.0,2.5,21.1,486.0,520.68,401.02
2018,10,4,11,45,225.5,295.0,2.6,21.15,465.0,501.6,385.51
2018,10,4,12,0,173.0,313.0,2.7,21.2,444.0,473.11,363.26
2018,10,4,12,15,114.0,281.5,2.85,21.1,367.5,391.69,302.04
2018,10,4,12,30,55.0,250.0,3.0,21.0,291.0,301.3,232.65
2018,10,4,12,45,56.5,265.5,3.1,20.95,307.0,319.8,247.26
2018,10,4,13,0,58.0,281.0,3.2,20.9,323.0,338.41,261.63
2018,10,4,13,15,45.0,261.0,3.25,20.7,293.0,306.4,237.29
2018,10,4,13,30,32.0,241.0,3.3,20.5,263.0,274.35,212.83
2018,10,4,13,45,179.5,203.0,3.4,20.35,318.5,373.5,295.16
2018,10,4,14,0,327.0,165.0,3.5,20.2,374.0,459.41,365.51
2018,10,4,14,15,569.5,126.5,3.5,20.0,465.5,607.8,482.82
2018,10,4,14,30,812.0,88.0,3.5,19.8,557.0,734.58,577.31
2018,10,4,14,45,809.5,83.5,3.5,19.6,522.0,704.67,556.5
2018,10,4,15,0,807.0,79.0,3.5,19.4,487.0,672.16,534.64
2018,10,4,15,15,782.5,75.5,3.5,19.4,441.0,623.54,499.85
2018,10,4,15,30,758.0,72.0,3.5,19.4,395.0,574.3,462.44
2018,10,4,15,45,725.0,68.5,3.35,19.0,346.5,519.72,420.16
2018,10,4,16,0,692.0,65.0,3.2,18.6,298.0,465.92,377.22
2018,10,4,16,15,643.0,59.5,3.1,18.35,248.0,405.16,327.19
2018,10,4,16,30,594.0,54.0,3.0,18.1,198.0,345.58,276.51
2018,10,4,16,45,513.5,47.5,2.9,17.8,150.0,275.72,216.26
2018,10,4,17,0,433.0,41.0,2.8,17.5,102.0,213.13,160.76
2018,10,4,17,15,294.0,30.0,2.65,17.15,63.5,136.25,92.69
2018,10,4,17,30,155.0,19.0,2.5,16.8,25.0,56.59,0.0
2018,10,4,17,45,77.5,9.5,2.35,16.45,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,5,45,5.0,0.5,1.25,9.9,0.5,0.0,0.0
2018,10,5,6,0,10.0,1.0,1.3,10.0,1.0,0.0,0.0
2018,10,5,6,15,119.0,14.0,1.5,10.45,23.0,13.76,0.0
2018,10,5,6,30,228.0,27.0,1.7,10.9,45.0,21.57,11.16
2018,10,5,6,45,410.0,33.5,1.9,11.4,95.5,24.73,16.13
2018,10,5,7,0,592.0,40.0,2.1,11.9,146.0,57.75,27.89
2018,10,5,7,15,657.5,45.0,2.1,12.5,198.0,104.9,56.06
2018,10,5,7,30,723.0,50.0,2.1,13.1,250.0,159.38,98.1
2018,10,5,7,45,765.0,52.5,2.1,13.65,301.5,213.4,144.89
2018,10,5,8,0,807.0,55.0,2.1,14.2,353.0,273.05,197.76
2018,10,5,8,15,834.0,57.5,2.0,14.9,402.5,329.48,247.98
2018,10,5,8,30,861.0,60.0,1.9,15.6,452.0,387.47,298.13
2018,10,5,8,45,879.5,62.0,1.8,16.3,497.0,442.56,344.39
2018,10,5,9,0,898.0,64.0,1.7,17.0,542.0,497.72,388.83
2018,10,5,9,15,910.5,65.5,1.6,17.7,581.0,548.99,428.53
2018,10,5,9,30,923.0,67.0,1.5,18.4,620.0,599.19,465.77
2018,10,5,9,45,932.0,69.0,1.4,19.1,653.5,646.43,499.28
2018,10,5,10,0,941.0,71.0,1.3,19.8,687.0,691.8,530.1
2018,10,5,10,15,947.5,71.5,1.4,20.3,713.0,731.8,556.58
2018,10,5,10,30,954.0,72.0,1.5,20.8,739.0,769.3,581.11
2018,10,5,10,45,944.0,78.5,1.65,21.35,753.0,797.95,599.84
2018,10,5,11,0,934.0,85.0,1.8,21.9,767.0,822.89,616.09
2018,10,5,11,15,922.0,92.5,1.9,22.15,773.5,843.56,629.72
2018,10,5,11,30,910.0,100.0,2.0,22.4,780.0,860.46,640.92
2018,10,5,11,45,936.5,88.0,2.15,22.7,790.0,885.28,657.86
2018,10,5,12,0,963.0,76.0,2.3,23.0,800.0,907.04,672.73
2018,10,5,12,15,958.5,77.5,2.35,23.1,793.5,913.53,677.16
2018,10,5,12,30,954.0,79.0,2.4,23.2,787.0,916.29,679.4
2018,10,5,12,45,947.0,80.5,2.5,23.3,772.0,913.19,678.35
2018,10,5,13,0,940.0,82.0,2.6,23.4,757.0,906.47,675.03
2018,10,5,13,15,923.5,85.0,2.65,23.35,732.0,889.74,665.09
2018,10,5,13,30,907.0,88.0,2.7,23.3,707.0,869.8,653.11
2018,10,5,13,45,868.5,97.0,2.75,23.25,669.0,835.29,631.16
2018,10,5,14,0,830.0,106.0,2.8,23.2,631.0,803.86,611.28
2018,10,5,14,15,703.0,133.5,2.95,23.0,561.0,719.33,554.44
2018,10,5,14,30,576.0,161.0,3.1,22.8,491.0,634.72,494.19
2018,10,5,14,45,700.0,118.0,3.25,22.6,489.5,662.61,519.34
2018,10,5,15,0,824.0,75.0,3.4,22.4,488.0,676.42,531.79
2018,10,5,15,15,814.0,70.0,3.4,22.4,445.5,635.21,502.85
2018,10,5,15,30,804.0,65.0,3.4,22.4,403.0,592.23,470.74
2018,10,5,15,45,772.0,61.5,3.55,21.7,353.0,536.5,429.31
2018,10,5,16,0,740.0,58.0,3.7,21.0,303.0,481.39,386.67
2018,10,5,16,15,691.5,53.5,3.5,20.35,252.0,417.86,335.01
2018,10,5,16,30,643.0,49.0,3.3,19.7,201.0,357.27,283.81
2018,10,5,16,45,563.0,42.5,3.15,19.1,151.5,285.2,221.91
2018,10,5,17,0,483.0,36.0,3.0,18.5,102.0,223.34,166.79
2018,10,5,17,15,333.5,26.5,2.8,17.8,63.0,143.03,94.58
2018,10,5,17,30,184.0,17.0,2.6,17.1,24.0,61.01,0.0
2018,10,5,17,45,92.0,8.5,2.4,16.4,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,6,5,45,8.0,1.0,2.6,12.25,0.5,0.0,0.0
2018,10,6,6,0,16.0,2.0,2.6,12.3,1.0,0.0,0.0
2018,10,6,6,15,55.0,14.5,2.75,12.6,17.5,14.25,0.0
2018,10,6,6,30,94.0,27.0,2.9,12.9,34.0,22.52,11.28
2018,10,6,6,45,190.5,40.0,3.05,13.15,69.0,30.44,20.9
2018,10,6,7,0,287.0,53.0,3.2,13.4,104.0,54.1,32.85
2018,10,6,7,15,330.5,69.5,3.2,13.75,146.0,91.89,58.66
2018,10,6,7,30,374.0,86.0,3.2,14.1,188.0,134.77,92.35
2018,10,6,7,45,555.5,76.0,3.2,14.5,262.0,187.93,131.49
2018,10,6,8,0,737.0,66.0,3.2,14.9,336.0,261.57,190.5
2018,10,6,8,15,791.5,63.5,3.25,15.5,389.5,318.41,240.54
2018,10,6,8,30,846.0,61.0,3.3,16.1,443.0,381.06,294.68
2018,10,6,8,45,867.5,62.0,3.35,16.7,488.0,435.59,341.62
2018,10,6,9,0,889.0,63.0,3.4,17.3,533.0,490.49,387.39
2018,10,6,9,15,903.0,65.0,3.55,17.9,573.0,542.53,429.72
2018,10,6,9,30,917.0,67.0,3.7,18.5,613.0,593.66,470.1
2018,10,6,9,45,926.5,69.0,3.85,19.05,646.5,640.86,506.48
2018,10,6,10,0,936.0,71.0,4.0,19.6,680.0,686.25,540.62
2018,10,6,10,15,944.0,72.0,4.1,19.9,707.0,727.53,569.61
2018,10,6,10,30,952.0,73.0,4.2,20.2,734.0,766.43,596.47
2018,10,6,10,45,957.5,74.0,4.35,20.5,754.0,800.86,620.12
2018,10,6,11,0,963.0,75.0,4.5,20.8,774.0,832.36,641.99
2018,10,6,11,15,966.5,75.0,4.55,20.9,785.0,858.11,659.66
2018,10,6,11,30,970.0,75.0,4.6,21.0,796.0,880.52,675.07
2018,10,6,11,45,971.0,76.0,4.7,21.1,799.5,898.47,687.79
2018,10,6,12,0,972.0,77.0,4.8,21.2,803.0,912.82,698.13
2018,10,6,12,15,971.0,76.5,4.9,21.2,797.0,920.14,704.0
2018,10,6,12,30,970.0,76.0,5.0,21.2,791.0,923.71,707.44
2018,10,6,12,45,967.0,76.0,5.05,21.15,777.5,922.35,707.39
2018,10,6,13,0,964.0,76.0,5.1,21.1,764.0,917.27,704.91
2018,10,6,13,15,958.0,75.5,5.15,21.0,742.0,905.38,697.91
2018,10,6,13,30,952.0,75.0,5.2,20.9,720.0,889.93,688.53
2018,10,6,13,45,943.0,74.0,5.25,20.75,690.0,867.99,674.71
2018,10,6,14,0,934.0,73.0,5.3,20.6,660.0,842.84,658.61
2018,10,6,14,15,921.5,72.0,5.3,20.4,623.5,811.9,638.13
2018,10,6,14,30,909.0,71.0,5.3,20.2,587.0,778.29,615.6
2018,10,6,14,45,891.5,69.5,5.3,20.0,544.5,738.01,587.93
2018,10,6,15,0,874.0,68.0,5.3,19.8,502.0,695.86,558.56
2018,10,6,15,15,851.0,65.5,5.3,19.8,454.5,647.31,523.46
2018,10,6,15,30,828.0,63.0,5.3,19.8,407.0,601.8,488.3
2018,10,6,15,45,794.0,60.0,5.2,19.25,356.0,544.61,443.54
2018,10,6,16,0,760.0,57.0,5.1,18.7,305.0,488.15,397.92
2018,10,6,16,15,708.0,52.5,4.8,18.25,252.5,422.16,342.63
2018,10,6,16,30,656.0,48.0,4.5,17.8,200.0,359.4,288.24
2018,10,6,16,45,570.5,42.0,4.25,17.3,150.0,285.35,223.53
2018,10,6,17,0,485.0,36.0,4.0,16.8,100.0,222.19,166.47
2018,10,6,17,15,322.0,26.0,3.7,16.2,60.5,136.6,88.0
2018,10,6,17,30,159.0,16.0,3.4,15.6,21.0,53.42,0.0
2018,10,6,17,45,79.5,8.0,3.05,15.05,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,7,5,45,15.5,1.5,2.15,10.55,1.0,0.0,0.0
2018,10,7,6,0,31.0,3.0,2.2,10.6,2.0,0.0,0.0
2018,10,7,6,15,207.5,13.5,2.45,11.35,27.0,13.27,0.0
2018,10,7,6,30,384.0,24.0,2.7,12.1,52.0,20.78,9.49
2018,10,7,6,45,499.0,31.5,2.95,12.85,98.5,25.39,16.48
2018,10,7,7,0,614.0,39.0,3.2,13.6,145.0,55.71,26.29
2018,10,7,7,15,678.5,43.5,3.45,14.2,197.0,103.28,53.74
2018,10,7,7,30,743.0,48.0,3.7,14.8,249.0,158.04,95.55
2018,10,7,7,45,783.5,51.5,3.95,15.45,301.5,213.6,143.56
2018,10,7,8,0,824.0,55.0,4.2,16.1,354.0,274.52,197.75
2018,10,7,8,15,851.5,58.0,4.3,16.75,404.5,332.34,249.76
2018,10,7,8,30,879.0,61.0,4.4,17.4,455.0,391.73,302.08
2018,10,7,8,45,898.5,62.5,4.5,18.0,500.5,447.5,350.36
2018,10,7,9,0,918.0,64.0,4.6,18.6,546.0,503.38,397.28
2018,10,7,9,15,931.5,66.0,4.55,19.1,586.5,556.44,440.36
2018,10,7,9,30,945.0,68.0,4.5,19.6,627.0,608.47,481.23
2018,10,7,9,45,955.0,69.0,4.5,20.05,661.0,656.05,517.79
2018,10,7,10,0,965.0,70.0,4.5,20.5,695.0,701.76,551.97
2018,10,7,10,15,971.5,71.0,4.45,20.9,721.5,742.96,580.04
2018,10,7,10,30,978.0,72.0,4.4,21.3,748.0,781.59,605.69
2018,10,7,10,45,982.5,73.0,4.4,21.65,767.0,815.95,628.44
2018,10,7,11,0,987.0,74.0,4.4,22.0,786.0,847.24,648.89
2018,10,7,11,15,988.5,74.5,4.35,22.3,796.0,872.38,664.96
2018,10,7,11,30,990.0,75.0,4.3,22.6,806.0,894.03,678.55
2018,10,7,11,45,990.0,75.0,4.25,22.85,808.0,910.3,688.6
2018,10,7,12,0,990.0,75.0,4.2,23.1,810.0,922.85,696.19
2018,10,7,12,15,988.0,75.0,4.2,23.2,803.5,929.93,700.83
2018,10,7,12,30,986.0,75.0,4.2,23.3,797.0,933.19,703.04
2018,10,7,12,45,981.0,75.0,4.2,23.4,782.0,930.05,701.04
2018,10,7,13,0,976.0,75.0,4.2,23.5,767.0,923.14,696.66
2018,10,7,13,15,968.5,74.5,4.2,23.5,743.5,909.84,688.33
2018,10,7,13,30,961.0,74.0,4.2,23.5,720.0,892.97,677.68
2018,10,7,13,45,951.5,73.5,4.2,23.5,690.0,871.03,663.61
2018,10,7,14,0,942.0,73.0,4.2,23.5,660.0,845.87,647.36
2018,10,7,14,15,928.5,71.5,4.25,23.35,622.5,813.39,626.51
2018,10,7,14,30,915.0,70.0,4.3,23.2,585.0,778.26,603.65
2018,10,7,14,45,895.5,69.0,4.3,23.1,541.5,736.95,575.79
2018,10,7,15,0,876.0,68.0,4.3,23.0,498.0,693.9,546.34
2018,10,7,15,15,852.0,65.0,4.3,23.0,450.0,644.1,511.22
2018,10,7,15,30,828.0,62.0,4.3,23.0,402.0,597.38,475.83
2018,10,7,15,45,791.5,59.5,4.15,22.4,351.0,539.45,431.49
2018,10,7,16,0,755.0,57.0,4.0,21.8,300.0,482.46,386.4
2018,10,7,16,15,697.0,53.0,3.5,21.0,247.0,414.51,330.88
2018,10,7,16,30,639.0,49.0,3.0,20.2,194.0,350.33,276.55
2018,10,7,16,45,547.0,42.0,2.45,19.35,143.5,276.55,213.26
2018,10,7,17,0,455.0,35.0,1.9,18.5,93.0,209.02,153.89
2018,10,7,17,15,298.5,24.5,1.75,17.75,55.5,125.85,76.59
2018,10,7,17,30,142.0,14.0,1.6,17.0,18.0,46.9,0.0
2018,10,7,17,45,71.0,7.0,1.45,16.3,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,45,13.5,1.5,1.1,12.4,1.0,0.0,0.0
2018,10,8,6,0,27.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,8,6,15,194.0,13.5,1.1,13.0,25.5,13.27,0.0
2018,10,8,6,30,361.0,24.0,1.1,13.6,49.0,19.17,7.64
2018,10,8,6,45,478.5,30.5,1.1,14.2,93.5,24.54,15.63
2018,10,8,7,0,596.0,37.0,1.1,14.8,138.0,52.09,24.07
2018,10,8,7,15,662.0,41.5,1.15,15.45,189.5,98.64,50.34
2018,10,8,7,30,728.0,46.0,1.2,16.1,241.0,152.52,90.72
2018,10,8,7,45,769.0,49.5,1.25,16.8,292.5,207.19,137.05
2018,10,8,8,0,810.0,53.0,1.3,17.5,344.0,267.29,189.26
2018,10,8,8,15,837.0,55.5,1.45,18.25,393.0,323.56,238.75
2018,10,8,8,30,864.0,58.0,1.6,19.0,442.0,381.37,288.44
2018,10,8,8,45,883.0,60.0,1.75,19.7,487.0,436.51,334.85
2018,10,8,9,0,902.0,62.0,1.9,20.4,532.0,491.76,379.84
2018,10,8,9,15,915.0,63.5,1.9,20.85,571.0,543.18,420.37
2018,10,8,9,30,928.0,65.0,1.9,21.3,610.0,593.56,458.75
2018,10,8,9,45,937.5,66.0,1.9,21.7,643.0,639.99,493.14
2018,10,8,10,0,947.0,67.0,1.9,22.1,676.0,684.57,525.2
2018,10,8,10,15,954.0,67.5,1.9,22.4,702.0,724.82,551.92
2018,10,8,10,30,961.0,68.0,1.9,22.7,728.0,762.58,576.33
2018,10,8,10,45,964.5,69.0,1.9,23.05,746.0,795.56,597.13
2018,10,8,11,0,968.0,70.0,1.9,23.4,764.0,825.48,615.73
2018,10,8,11,15,970.0,70.5,1.95,23.6,774.5,850.47,631.79
2018,10,8,11,30,972.0,71.0,2.0,23.8,785.0,872.06,645.65
2018,10,8,11,45,972.5,71.0,2.0,24.05,787.0,888.35,655.47
2018,10,8,12,0,973.0,71.0,2.0,24.3,789.0,901.01,663.01
2018,10,8,12,15,971.5,71.5,2.05,24.4,783.5,908.82,668.42
2018,10,8,12,30,970.0,72.0,2.1,24.5,778.0,912.9,671.55
2018,10,8,12,45,967.0,71.0,2.15,24.6,763.5,910.28,670.45
2018,10,8,13,0,964.0,70.0,2.2,24.7,749.0,903.92,667.08
2018,10,8,13,15,958.0,69.5,2.2,24.7,727.0,891.91,659.92
2018,10,8,13,30,952.0,69.0,2.2,24.7,705.0,876.34,650.55
2018,10,8,13,45,943.5,68.5,2.25,24.65,675.5,855.29,638.17
2018,10,8,14,0,935.0,68.0,2.3,24.6,646.0,831.03,623.64
2018,10,8,14,15,922.5,67.0,2.3,24.45,609.5,800.04,604.32
2018,10,8,14,30,910.0,66.0,2.3,24.3,573.0,766.38,583.08
2018,10,8,14,45,893.5,64.0,2.35,24.1,530.5,726.24,557.49
2018,10,8,15,0,877.0,62.0,2.4,23.9,488.0,684.16,530.13
2018,10,8,15,15,854.0,59.5,2.4,23.9,441.0,635.59,496.87
2018,10,8,15,30,831.0,57.0,2.4,23.9,394.0,586.18,460.5
2018,10,8,15,45,796.5,54.5,2.45,23.2,343.5,529.65,418.75
2018,10,8,16,0,762.0,52.0,2.5,22.5,293.0,477.36,378.39
2018,10,8,16,15,708.0,48.0,2.2,21.6,241.0,411.35,325.19
2018,10,8,16,30,654.0,44.0,1.9,20.7,189.0,348.81,272.77
2018,10,8,16,45,565.5,38.5,1.65,19.8,140.0,275.07,210.12
2018,10,8,17,0,477.0,33.0,1.4,18.9,91.0,212.46,154.74
2018,10,8,17,15,314.5,23.5,1.35,18.25,54.0,127.03,72.16
2018,10,8,17,30,152.0,14.0,1.3,17.6,17.0,48.68,0.0
2018,10,8,17,45,76.0,7.0,1.25,16.9,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
