Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,11,30,987.0,52.0,2.7,9.9,543.0,663.18,542.39
2018,12,28,11,45,987.0,52.5,2.7,10.1,548.0,681.79,556.94
2018,12,28,12,0,987.0,53.0,2.7,10.3,553.0,697.05,568.72
2018,12,28,12,15,983.0,55.0,2.75,10.4,551.5,708.01,576.94
2018,12,28,12,30,979.0,57.0,2.8,10.5,550.0,715.48,582.69
2018,12,28,12,45,970.5,59.0,2.85,10.6,540.0,716.49,583.73
2018,12,28,13,0,962.0,61.0,2.9,10.7,530.0,714.04,582.35
2018,12,28,13,15,954.5,60.5,2.9,10.7,512.5,705.97,576.84
2018,12,28,13,30,947.0,60.0,2.9,10.7,495.0,694.61,568.97
2018,12,28,13,45,935.5,58.5,2.85,10.7,470.0,676.29,555.42
2018,12,28,14,0,924.0,57.0,2.8,10.7,445.0,655.02,539.07
2018,12,28,14,15,907.5,55.5,2.65,10.55,413.5,627.9,517.75
2018,12,28,14,30,891.0,54.0,2.5,10.4,382.0,598.41,494.21
2018,12,28,14,45,867.0,51.5,2.4,10.25,345.0,561.31,464.38
2018,12,28,15,0,843.0,49.0,2.3,10.1,308.0,522.75,432.62
2018,12,28,15,15,806.0,46.5,2.3,10.1,267.0,476.44,393.77
2018,12,28,15,30,769.0,44.0,2.3,10.1,226.0,433.19,355.98
2018,12,28,15,45,711.0,40.0,1.8,8.55,183.0,375.83,306.2
2018,12,28,16,0,653.0,36.0,1.3,7.0,140.0,320.8,256.5
2018,12,28,16,15,550.0,30.5,1.35,6.55,99.0,250.39,193.0
2018,12,28,16,30,447.0,25.0,1.4,6.1,58.0,183.63,118.14
2018,12,28,16,45,261.0,16.0,1.45,5.6,32.0,89.26,0.0
2018,12,28,17,0,75.0,7.0,1.5,5.1,6.0,0.0,0.0
2018,12,28,17,15,37.5,3.5,1.45,5.05,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,29,7,15,107.5,7.5,0.7,4.8,11.0,0.0,0.0
2018,12,29,7,30,215.0,15.0,0.7,5.3,22.0,14.74,0.0
2018,12,29,7,45,368.0,23.0,0.7,5.75,57.0,27.06,9.88
2018,12,29,8,0,521.0,31.0,0.7,6.2,92.0,66.05,31.31
2018,12,29,8,15,599.0,35.0,0.8,6.8,133.0,107.28,59.9
2018,12,29,8,30,677.0,39.0,0.9,7.4,174.0,155.84,98.96
2018,12,29,8,45,589.5,57.5,1.0,8.05,193.5,188.76,133.78
2018,12,29,9,0,502.0,76.0,1.1,8.7,213.0,213.07,160.78
2018,12,29,9,15,656.0,65.5,1.3,9.2,271.5,274.96,211.94
2018,12,29,9,30,810.0,55.0,1.5,9.7,330.0,348.94,273.56
2018,12,29,9,45,850.5,53.5,1.7,10.2,367.5,397.29,316.02
2018,12,29,10,0,891.0,52.0,1.9,10.7,405.0,446.96,358.84
2018,12,29,10,15,904.0,53.5,1.95,11.0,432.5,487.54,393.5
2018,12,29,10,30,917.0,55.0,2.0,11.3,460.0,526.56,426.05
2018,12,29,10,45,925.5,56.0,2.05,11.65,480.5,560.82,454.05
2018,12,29,11,0,934.0,57.0,2.1,12.0,501.0,592.79,479.64
2018,12,29,11,15,937.5,58.5,2.1,12.15,514.5,619.89,501.1
2018,12,29,11,30,941.0,60.0,2.1,12.3,528.0,644.15,520.0
2018,12,29,11,45,942.0,60.5,2.05,12.5,533.5,662.73,533.97
2018,12,29,12,0,943.0,61.0,2.0,12.7,539.0,678.15,545.35
2018,12,29,12,15,941.5,61.0,2.05,12.8,537.0,688.14,553.15
2018,12,29,12,30,940.0,61.0,2.1,12.9,535.0,694.8,558.26
2018,12,29,12,45,934.5,61.5,2.1,13.0,525.5,696.04,559.19
2018,12,29,13,0,929.0,62.0,2.1,13.1,516.0,693.95,557.84
2018,12,29,13,15,921.0,61.0,2.15,13.1,498.5,685.18,552.2
2018,12,29,13,30,913.0,60.0,2.2,13.1,481.0,673.22,544.31
2018,12,29,13,45,900.0,59.5,2.2,13.1,456.5,655.56,531.6
2018,12,29,14,0,887.0,59.0,2.2,13.1,432.0,635.11,516.3
2018,12,29,14,15,869.5,57.5,2.1,12.9,401.5,608.1,495.6
2018,12,29,14,30,852.0,56.0,2.0,12.7,371.0,578.88,472.82
2018,12,29,14,45,826.5,53.5,1.85,12.5,335.0,541.91,443.3
2018,12,29,15,0,801.0,51.0,1.7,12.3,299.0,507.24,414.77
2018,12,29,15,15,764.0,48.0,1.7,12.3,259.0,461.31,376.92
2018,12,29,15,30,727.0,45.0,1.7,12.3,219.0,415.45,337.89
2018,12,29,15,45,668.0,41.0,1.45,10.95,177.0,359.06,289.92
2018,12,29,16,0,609.0,37.0,1.2,9.6,135.0,305.12,242.24
2018,12,29,16,15,507.5,31.5,1.2,9.25,96.0,236.78,181.29
2018,12,29,16,30,406.0,26.0,1.2,8.9,57.0,177.38,115.8
2018,12,29,16,45,235.5,16.0,1.25,8.6,31.0,82.52,0.0
2018,12,29,17,0,65.0,6.0,1.3,8.3,5.0,0.0,0.0
2018,12,29,17,15,32.5,3.0,1.3,8.2,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,30,7,15,86.5,8.0,1.6,4.85,10.5,0.0,0.0
2018,12,30,7,30,173.0,16.0,1.7,5.5,21.0,15.73,0.0
2018,12,30,7,45,319.0,25.5,1.85,6.2,55.0,26.89,10.38
2018,12,30,8,0,465.0,35.0,2.0,6.9,89.0,64.49,32.02
2018,12,30,8,15,472.0,45.0,2.15,7.15,119.5,100.39,59.65
2018,12,30,8,30,479.0,55.0,2.3,7.4,150.0,136.58,91.4
2018,12,30,8,45,404.5,71.5,2.45,7.7,164.0,160.41,117.49
2018,12,30,9,0,330.0,88.0,2.6,8.0,178.0,177.4,137.2
2018,12,30,9,15,379.0,100.0,2.6,8.25,217.5,221.17,175.3
2018,12,30,9,30,428.0,112.0,2.6,8.5,257.0,268.67,216.35
2018,12,30,9,45,612.5,92.5,2.65,8.75,323.0,343.1,278.03
2018,12,30,10,0,797.0,73.0,2.7,9.0,389.0,428.46,348.7
2018,12,30,10,15,709.5,95.5,2.7,9.3,391.0,441.06,361.02
2018,12,30,10,30,622.0,118.0,2.7,9.6,393.0,445.4,365.82
2018,12,30,10,45,636.5,121.0,2.65,9.85,413.5,477.02,391.98
2018,12,30,11,0,651.0,124.0,2.6,10.1,434.0,507.57,416.61
2018,12,30,11,15,792.0,94.5,2.6,10.3,482.0,575.59,471.63
2018,12,30,11,30,933.0,65.0,2.6,10.5,530.0,644.99,526.71
2018,12,30,11,45,938.5,64.5,2.6,10.75,537.0,665.29,542.13
2018,12,30,12,0,944.0,64.0,2.6,11.0,544.0,682.57,555.38
2018,12,30,12,15,943.5,64.0,2.65,11.15,542.5,693.36,563.83
2018,12,30,12,30,943.0,64.0,2.7,11.3,541.0,700.83,569.46
2018,12,30,12,45,938.5,64.0,2.75,11.45,531.5,702.3,570.73
2018,12,30,13,0,934.0,64.0,2.8,11.6,522.0,700.42,569.66
2018,12,30,13,15,927.0,63.5,2.95,11.6,505.0,692.99,565.33
2018,12,30,13,30,920.0,63.0,3.1,11.6,488.0,682.35,558.65
2018,12,30,13,45,909.0,61.0,3.25,11.65,463.5,664.25,545.88
2018,12,30,14,0,898.0,59.0,3.4,11.7,439.0,643.24,530.34
2018,12,30,14,15,880.0,58.0,3.35,11.55,408.5,616.4,509.56
2018,12,30,14,30,862.0,57.0,3.3,11.4,378.0,587.33,486.62
2018,12,30,14,45,836.5,55.0,3.3,11.3,341.5,550.78,457.28
2018,12,30,15,0,811.0,53.0,3.3,11.2,305.0,516.45,428.82
2018,12,30,15,15,774.0,50.0,3.3,11.2,264.5,470.2,389.81
2018,12,30,15,30,737.0,47.0,3.3,11.2,224.0,423.97,349.59
2018,12,30,15,45,675.0,43.0,2.55,10.0,181.5,365.74,298.67
2018,12,30,16,0,613.0,39.0,1.8,8.8,139.0,310.1,248.33
2018,12,30,16,15,506.5,33.0,1.75,8.25,99.0,238.88,184.72
2018,12,30,16,30,400.0,27.0,1.7,7.7,59.0,177.86,119.42
2018,12,30,16,45,230.5,17.0,1.65,7.2,32.5,82.55,0.0
2018,12,30,17,0,61.0,7.0,1.6,6.7,6.0,0.0,0.0
2018,12,30,17,15,30.5,3.5,1.6,6.6,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,31,7,15,42.5,6.0,2.3,4.5,7.5,0.0,0.0
2018,12,31,7,30,85.0,12.0,2.5,5.0,15.0,11.8,0.0
2018,12,31,7,45,269.5,23.5,2.7,5.55,51.5,23.71,8.73
2018,12,31,8,0,454.0,35.0,2.9,6.1,88.0,63.2,31.54
2018,12,31,8,15,493.0,42.5,3.1,6.45,121.5,99.92,58.52
2018,12,31,8,30,532.0,50.0,3.3,6.8,155.0,140.13,92.41
2018,12,31,8,45,479.0,67.0,3.45,7.1,177.5,172.87,125.65
2018,12,31,9,0,426.0,84.0,3.6,7.4,200.0,198.69,152.78
2018,12,31,9,15,467.0,92.5,3.65,7.75,236.5,240.81,190.42
2018,12,31,9,30,508.0,101.0,3.7,8.1,273.0,285.72,230.18
2018,12,31,9,45,622.5,92.5,3.8,8.45,324.5,346.71,282.15
2018,12,31,10,0,737.0,84.0,3.9,8.8,376.0,413.57,338.8
2018,12,31,10,15,845.5,69.0,3.95,9.0,426.0,476.9,392.41
2018,12,31,10,30,954.0,54.0,4.0,9.2,476.0,543.76,448.27
2018,12,31,10,45,963.0,55.0,4.1,9.4,497.5,579.62,478.73
2018,12,31,11,0,972.0,56.0,4.2,9.6,519.0,613.12,506.85
2018,12,31,11,15,977.5,56.5,4.25,9.7,533.5,641.44,530.41
2018,12,31,11,30,983.0,57.0,4.3,9.8,548.0,666.86,551.33
2018,12,31,11,45,985.5,57.0,4.4,9.85,554.0,686.79,568.04
2018,12,31,12,0,988.0,57.0,4.5,9.9,560.0,703.45,582.06
2018,12,31,12,15,986.0,57.5,4.55,9.9,558.5,714.38,590.73
2018,12,31,12,30,984.0,58.0,4.6,9.9,557.0,721.83,596.81
2018,12,31,12,45,977.5,59.5,4.65,9.9,547.5,723.93,598.93
2018,12,31,13,0,971.0,61.0,4.7,9.9,538.0,722.56,598.53
2018,12,31,13,15,964.0,60.5,4.7,9.85,521.0,715.1,593.43
2018,12,31,13,30,957.0,60.0,4.7,9.8,504.0,704.29,585.87
2018,12,31,13,45,946.0,58.5,4.75,9.75,479.0,686.47,573.12
2018,12,31,14,0,935.0,57.0,4.8,9.7,454.0,665.61,557.21
2018,12,31,14,15,918.5,56.0,4.7,9.55,423.0,639.11,536.07
2018,12,31,14,30,902.0,55.0,4.6,9.4,392.0,610.2,512.61
2018,12,31,14,45,878.5,52.5,4.5,9.25,355.0,573.25,482.2
2018,12,31,15,0,855.0,50.0,4.4,9.1,318.0,534.76,449.8
2018,12,31,15,15,819.5,47.5,4.4,9.1,276.5,488.87,410.4
2018,12,31,15,30,784.0,45.0,4.4,9.1,235.0,445.9,372.06
2018,12,31,15,45,664.5,34.5,2.55,10.9,174.5,349.08,284.71
2018,12,31,16,0,545.0,24.0,0.7,12.7,114.0,261.73,205.5
2018,12,31,16,15,466.0,25.0,0.7,12.3,86.0,216.49,164.32
2018,12,31,16,30,387.0,26.0,0.7,11.9,58.0,174.12,116.62
2018,12,31,16,45,220.5,15.5,0.65,11.55,31.5,78.66,0.0
2018,12,31,17,0,54.0,5.0,0.6,11.2,5.0,4.91,0.0
2018,12,31,17,15,27.0,2.5,0.55,11.0,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
